Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.22
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.07
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
774937,Belfry Road - Droitwich,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.03
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
774937,Belfry Road - Droitwich,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.27
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.08
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.03
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
774937,Belfry Road - Droitwich,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.82
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.83
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.76
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.18
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.28
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.96
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
774937,Belfry Road - Droitwich,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.36
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.7
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.53
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.13
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.84
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.62
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
774937,Belfry Road - Droitwich,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.79
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.05
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.03
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.66
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.16
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.85
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
774937,Belfry Road - Droitwich,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.02
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.84
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.19
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.27
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.71
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.07
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
774937,Belfry Road - Droitwich,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.96
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.36
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.29
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.62
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
774937,Belfry Road - Droitwich,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.19
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.1
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.29
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.94
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.63
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.44
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.82
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
774937,Belfry Road - Droitwich,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.17
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.2
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.56
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.95
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.2
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.06
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
774937,Belfry Road - Droitwich,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.86
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,172.0
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.25
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.03
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.28
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
