Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.45
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.72
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
774937,Belfry Road - Droitwich,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.6
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.9
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.66
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.76
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.71
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.06
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
774937,Belfry Road - Droitwich,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.06
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,51.58
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,216.2
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.12
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.58
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.72
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
774937,Belfry Road - Droitwich,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.18
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.1
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.44
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.88
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.3
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.87
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.07
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.33
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
774937,Belfry Road - Droitwich,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.82
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.0
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.4
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.89
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.02
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.41
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.22
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.49
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
774937,Belfry Road - Droitwich,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.35
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.31
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.11
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.32
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.2
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.15
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.38
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.58
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
774937,Belfry Road - Droitwich,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.2
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.93
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.95
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.5
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.08
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.18
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
774937,Belfry Road - Droitwich,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.24
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.65
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.25
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.54
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.28
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.14
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
774937,Belfry Road - Droitwich,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.85
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.6
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.15
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.43
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
774937,Belfry Road - Droitwich,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.48
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.09
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.65
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.43
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.11
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.76
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
774937,Belfry Road - Droitwich,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.77
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.37
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.52
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.84
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.77
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.55
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
