Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
774937,Belfry Road - Droitwich,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.14
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.02
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.73
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.25
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
774937,Belfry Road - Droitwich,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.02
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.54
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.78
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.23
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.32
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
774937,Belfry Road - Droitwich,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.78
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.43
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.51
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
774937,Belfry Road - Droitwich,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.89
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
774937,Belfry Road - Droitwich,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.9
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
774937,Belfry Road - Droitwich,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.96
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
774937,Belfry Road - Droitwich,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.96
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
