Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
