Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,13.6
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
774937,Belfry Road - Droitwich,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,12.0
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,11.6
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
774937,Belfry Road - Droitwich,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
