Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,9.8
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.32
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.15
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,9.8
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.02
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.77
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
774937,Belfry Road - Droitwich,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,9.8
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
774937,Belfry Road - Droitwich,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.36
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,9.8
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,9.8
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
774937,Belfry Road - Droitwich,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.15
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,9.9
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.62
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
774937,Belfry Road - Droitwich,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.92
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,9.9
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.57
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
774937,Belfry Road - Droitwich,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.05
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,9.9
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.98
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,9.9
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,10.0
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,10.0
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
