Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,12.1
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,13.2
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
