Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,13.4
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
