Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.29
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.21
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.33
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.09
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.95
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.14
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.72
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.73
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.71
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
