Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.26
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
774937,Belfry Road - Droitwich,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.87
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.44
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.82
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.85
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.07
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.17
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
774937,Belfry Road - Droitwich,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.03
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.61
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.09
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.91
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
774937,Belfry Road - Droitwich,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.88
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.04
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
774937,Belfry Road - Droitwich,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.1
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.69
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.73
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.92
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
774937,Belfry Road - Droitwich,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.1
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.81
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.33
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
774937,Belfry Road - Droitwich,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.35
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.94
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.77
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.53
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
774937,Belfry Road - Droitwich,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.48
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.39
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.91
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.06
