Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.07
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
774937,Belfry Road - Droitwich,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.32
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.51
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.38
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.9
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.62
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.27
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
774937,Belfry Road - Droitwich,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.95
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.37
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.07
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.25
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
774937,Belfry Road - Droitwich,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.45
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,159.5
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.06
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.21
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
774937,Belfry Road - Droitwich,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,44.05
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.95
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.76
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.11
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.83
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
774937,Belfry Road - Droitwich,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.32
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.53
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.54
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.35
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.48
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.72
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
774937,Belfry Road - Droitwich,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.1
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.82
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.71
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.9
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.08
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.87
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.96
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
774937,Belfry Road - Droitwich,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.75
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.82
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.84
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.24
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.15
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
774937,Belfry Road - Droitwich,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.17
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.89
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.72
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.61
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.06
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.71
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
774937,Belfry Road - Droitwich,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,45.03
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.07
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.48
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.67
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.14
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.7
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
774937,Belfry Road - Droitwich,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.47
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.51
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.47
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.5
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.3
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.88
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.91
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.22
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
774937,Belfry Road - Droitwich,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.0
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.92
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
