Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.7
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.63
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.65
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.91
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
774937,Belfry Road - Droitwich,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.19
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.44
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.65
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,199.5
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.45
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.52
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.24
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
774937,Belfry Road - Droitwich,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.46
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.19
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.72
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.0
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.21
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.78
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
774937,Belfry Road - Droitwich,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.58
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.9
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.22
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.72
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.25
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.5
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
774937,Belfry Road - Droitwich,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.26
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.25
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.97
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.08
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
774937,Belfry Road - Droitwich,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.7
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.25
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.02
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.4
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.01
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
774937,Belfry Road - Droitwich,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.3
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.86
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.14
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.74
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
774937,Belfry Road - Droitwich,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.4
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.5
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.87
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.62
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
774937,Belfry Road - Droitwich,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.89
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.16
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
