Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.21
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,11.8
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.04
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,10.9
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,10.6
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,10.1
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,10.1
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,10.2
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,10.0
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,10.2
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,10.4
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
