Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.87
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.97
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,10.2
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.65
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.32
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,10.1
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.75
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,9.9
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.54
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,9.7
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.71
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,9.8
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.29
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,9.9
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.24
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.72
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,9.8
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.48
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.21
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,9.8
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.67
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.87
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.76
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,9.7
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.65
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.93
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
774937,Belfry Road - Droitwich,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,9.8
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.44
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.56
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
