Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,9.8
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.08
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
774937,Belfry Road - Droitwich,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,9.7
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.04
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.31
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,9.7
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.08
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.84
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,9.7
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.81
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.13
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
774937,Belfry Road - Droitwich,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,9.6
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,9.6
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,9.7
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.34
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,9.9
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,9.9
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,9.8
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,9.5
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
