Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,9.9
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,10.1
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,10.3
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,10.4
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,10.4
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,10.5
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,10.7
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,10.7
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,10.7
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,10.8
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
