Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
774937,Belfry Road - Droitwich,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,12.1
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,13.5
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
