Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
