Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.72
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.99
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
774937,Belfry Road - Droitwich,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.93
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.96
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.89
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.21
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.16
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.03
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.24
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.05
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.2
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.95
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.78
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
774937,Belfry Road - Droitwich,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.71
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.96
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.64
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.47
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
774937,Belfry Road - Droitwich,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.56
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.4
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.73
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.77
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
774937,Belfry Road - Droitwich,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.47
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.74
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.74
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.66
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.24
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.58
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.95
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.49
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.13
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.22
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.74
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.5
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.75
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.56
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.18
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
774937,Belfry Road - Droitwich,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.44
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.32
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.59
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.16
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.1
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
