Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.32
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.39
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.66
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
774937,Belfry Road - Droitwich,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.53
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.47
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.04
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.1
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.3
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.17
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.54
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.18
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
774937,Belfry Road - Droitwich,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.37
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.45
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.74
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.33
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.1
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.93
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.83
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
774937,Belfry Road - Droitwich,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.23
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.22
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.1
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.96
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.91
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.9
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
774937,Belfry Road - Droitwich,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.62
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.37
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.92
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.25
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.15
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.48
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
774937,Belfry Road - Droitwich,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.61
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.33
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.06
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.8
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.93
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.63
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
774937,Belfry Road - Droitwich,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.37
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.71
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.3
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,204.8
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.45
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.58
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.84
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
774937,Belfry Road - Droitwich,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.5
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.97
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.93
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.45
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.05
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
774937,Belfry Road - Droitwich,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.64
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.19
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.54
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.92
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.26
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.38
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
774937,Belfry Road - Droitwich,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.25
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.32
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.86
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.1
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.84
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.44
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
774937,Belfry Road - Droitwich,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.67
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.69
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.62
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.69
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.83
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
774937,Belfry Road - Droitwich,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
