Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.69
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.95
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.83
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.7
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.8
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
774937,Belfry Road - Droitwich,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.38
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.72
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.59
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.4
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
774937,Belfry Road - Droitwich,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.14
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.0
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.5
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.2
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.92
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
774937,Belfry Road - Droitwich,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.53
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.17
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.29
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.12
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.05
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.36
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.26
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.91
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.03
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
774937,Belfry Road - Droitwich,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.8
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.29
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
774937,Belfry Road - Droitwich,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
