Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
