Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
