Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
774937,Belfry Road - Droitwich,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
774937,Belfry Road - Droitwich,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-02-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
