Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
774937,Belfry Road - Droitwich,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
774937,Belfry Road - Droitwich,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.98
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.71
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.09
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.63
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
774937,Belfry Road - Droitwich,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.66
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
774937,Belfry Road - Droitwich,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.08
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.24
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.78
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.11
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
774937,Belfry Road - Droitwich,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.94
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.44
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.21
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.64
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.69
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
774937,Belfry Road - Droitwich,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
