Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
774937,Belfry Road - Droitwich,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-02-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
