Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
774937,Belfry Road - Droitwich,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
774937,Belfry Road - Droitwich,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.41
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.02
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.98
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.42
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.89
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.35
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.56
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.9
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.33
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.98
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.78
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.52
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.61
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.86
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
774937,Belfry Road - Droitwich,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.27
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.87
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.74
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
774937,Belfry Road - Droitwich,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.29
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
