Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.24
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.94
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.67
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
774937,Belfry Road - Droitwich,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.38
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.78
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.72
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.87
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.13
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.49
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
774937,Belfry Road - Droitwich,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.8
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.66
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.94
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.72
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
774937,Belfry Road - Droitwich,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.42
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.79
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.28
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.01
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.17
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
774937,Belfry Road - Droitwich,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.58
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.63
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.78
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.49
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.18
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
774937,Belfry Road - Droitwich,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,44.84
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,183.3
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.23
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.11
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.74
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.67
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.67
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
774937,Belfry Road - Droitwich,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.04
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.64
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.59
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.12
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
774937,Belfry Road - Droitwich,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.39
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,164.0
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.56
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.29
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.49
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.96
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
774937,Belfry Road - Droitwich,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.46
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.73
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.8
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.18
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.07
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.21
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
774937,Belfry Road - Droitwich,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.42
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,44.51
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,181.6
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.2
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.45
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.8
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.56
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.14
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.4
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
774937,Belfry Road - Droitwich,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.29
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.57
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.09
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
