Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.04
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.66
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.38
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
774937,Belfry Road - Droitwich,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.36
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.38
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.95
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.14
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.96
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.63
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
774937,Belfry Road - Droitwich,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,44.84
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,183.2
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.6
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.31
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.4
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.42
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.27
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.72
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
774937,Belfry Road - Droitwich,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,46.92
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.98
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.69
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.92
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.7
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.05
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,91.34
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.99
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
774937,Belfry Road - Droitwich,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.34
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.03
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.86
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.93
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.5
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.12
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.77
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
774937,Belfry Road - Droitwich,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.8
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.64
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.76
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.23
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.97
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.82
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.6
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
774937,Belfry Road - Droitwich,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.99
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.51
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.84
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.9
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.88
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.6
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
774937,Belfry Road - Droitwich,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.46
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.18
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.9
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.33
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.61
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.31
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
774937,Belfry Road - Droitwich,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.7
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.77
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.59
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.28
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.02
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.81
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
774937,Belfry Road - Droitwich,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.44
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.03
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.41
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.81
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.29
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.56
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
774937,Belfry Road - Droitwich,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.74
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.74
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.74
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.55
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.95
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.89
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
774937,Belfry Road - Droitwich,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.1
