Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.52
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.4
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.3
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.33
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.37
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
774937,Belfry Road - Droitwich,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.53
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.83
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.19
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.45
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
774937,Belfry Road - Droitwich,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.47
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.87
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.42
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.83
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.93
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.59
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.42
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.69
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.36
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.79
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.82
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.6
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.01
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
