Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.14
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.83
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.22
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.46
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.8
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.04
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.21
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.01
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.52
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.55
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
