Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,15.5
