Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,13.6
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,13.2
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.55
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.88
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
