Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.21
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.85
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.86
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.54
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,11.8
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,11.6
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.68
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.04
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
774937,Belfry Road - Droitwich,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,11.6
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.39
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.63
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.86
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
774937,Belfry Road - Droitwich,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.69
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
