Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,11.2
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.11
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.45
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
774937,Belfry Road - Droitwich,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.11
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.76
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.19
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
774937,Belfry Road - Droitwich,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.19
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,11.1
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.22
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.46
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
774937,Belfry Road - Droitwich,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
774937,Belfry Road - Droitwich,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.12
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.79
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,10.9
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.27
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.44
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.27
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.07
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.75
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.32
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.16
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,10.9
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.33
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,11.1
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-02-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-02-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-02-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
