Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,12.0
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,11.8
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,11.9
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,12.1
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-02-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-02-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
