Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-02-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-02-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-02-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
