Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
774937,Belfry Road - Droitwich,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.83
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.8
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.34
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.68
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.38
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.76
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.32
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.19
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.25
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
774937,Belfry Road - Droitwich,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.64
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.4
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.54
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
774937,Belfry Road - Droitwich,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
