Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.83
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.45
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.36
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.17
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
774937,Belfry Road - Droitwich,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.35
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.78
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.01
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
774937,Belfry Road - Droitwich,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.22
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.11
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.32
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.39
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.45
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
774937,Belfry Road - Droitwich,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.66
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.1
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.26
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.23
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.88
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.08
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
774937,Belfry Road - Droitwich,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.7
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.62
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.64
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.66
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.9
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.22
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.31
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.28
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.41
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.1
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.69
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.86
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
774937,Belfry Road - Droitwich,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.81
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.49
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.94
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.63
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.16
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
774937,Belfry Road - Droitwich,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.74
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.83
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.4
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.32
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.17
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.86
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
774937,Belfry Road - Droitwich,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.76
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.24
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.65
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.77
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.6
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.65
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
774937,Belfry Road - Droitwich,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.76
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.01
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.74
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.46
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.44
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
774937,Belfry Road - Droitwich,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.77
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.07
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.96
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
