Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.78
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.45
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.73
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
774937,Belfry Road - Droitwich,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.06
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.33
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.94
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.05
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.76
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
774937,Belfry Road - Droitwich,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.01
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.35
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.59
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.61
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
774937,Belfry Road - Droitwich,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.31
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.17
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.8
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.58
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
774937,Belfry Road - Droitwich,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.7
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.74
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.91
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
774937,Belfry Road - Droitwich,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.3
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.32
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.67
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.88
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
774937,Belfry Road - Droitwich,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.89
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.23
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.07
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.46
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
774937,Belfry Road - Droitwich,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.42
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.81
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.16
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.53
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
774937,Belfry Road - Droitwich,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.01
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.15
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
774937,Belfry Road - Droitwich,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.11
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.86
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.14
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
774937,Belfry Road - Droitwich,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.99
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.7
