Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.96
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.73
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.88
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
774937,Belfry Road - Droitwich,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.83
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.6
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.11
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.39
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.4
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.53
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.91
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.07
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.08
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.33
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.96
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.81
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.85
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
774937,Belfry Road - Droitwich,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.03
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
774937,Belfry Road - Droitwich,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.85
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.13
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
774937,Belfry Road - Droitwich,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.83
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
