Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.6
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.01
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.97
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.74
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.17
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.22
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.16
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.46
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.65
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.76
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.16
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.85
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.74
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.52
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.97
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
