Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
774937,Belfry Road - Droitwich,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.56
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.4
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.41
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.52
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.02
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
774937,Belfry Road - Droitwich,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.65
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.0
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.9
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.62
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.03
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.0
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.65
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.12
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.7
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
774937,Belfry Road - Droitwich,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.87
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.74
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.15
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.49
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
