Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.93
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.2
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.78
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
774937,Belfry Road - Droitwich,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.91
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.9
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.51
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.8
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.92
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.38
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.76
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.7
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.99
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.66
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.39
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.04
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.22
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.85
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.76
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.22
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.79
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.71
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.83
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.43
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
774937,Belfry Road - Droitwich,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.11
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.51
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
774937,Belfry Road - Droitwich,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
