Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.11
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.96
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.43
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.97
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.76
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
774937,Belfry Road - Droitwich,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.49
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.72
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
774937,Belfry Road - Droitwich,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
774937,Belfry Road - Droitwich,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.56
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.26
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.05
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.08
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.96
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.56
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
