Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
