Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
