Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
