Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
774937,Belfry Road - Droitwich,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.45
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
774937,Belfry Road - Droitwich,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.97
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.57
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.48
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
774937,Belfry Road - Droitwich,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
