Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.94
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
774937,Belfry Road - Droitwich,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.5
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
774937,Belfry Road - Droitwich,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.92
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.61
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.94
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.92
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.13
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.39
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
774937,Belfry Road - Droitwich,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.68
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.71
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.5
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
774937,Belfry Road - Droitwich,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.16
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.38
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.8
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
774937,Belfry Road - Droitwich,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.9
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.98
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.78
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
774937,Belfry Road - Droitwich,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.08
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.11
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.64
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.41
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.1
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
774937,Belfry Road - Droitwich,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.45
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.6
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.06
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.42
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.72
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
774937,Belfry Road - Droitwich,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.19
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.28
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.92
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.11
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
774937,Belfry Road - Droitwich,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.58
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.86
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.65
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.85
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
774937,Belfry Road - Droitwich,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
