Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.69
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.96
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.45
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.59
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.28
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.85
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.75
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.04
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.37
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.26
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.73
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.1
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.73
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.0
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.22
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.05
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
774937,Belfry Road - Droitwich,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.06
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.64
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.95
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,239.3
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.1
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.88
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.78
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.87
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
774937,Belfry Road - Droitwich,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.92
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.47
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.7
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.59
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.25
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.79
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
774937,Belfry Road - Droitwich,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.87
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.03
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.18
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.44
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.39
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
774937,Belfry Road - Droitwich,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.67
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.39
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.62
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.9
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.56
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.8
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.98
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
774937,Belfry Road - Droitwich,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.85
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.19
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.3
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.09
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.11
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.03
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
774937,Belfry Road - Droitwich,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.0
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.54
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.2
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.52
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.35
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.54
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.45
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
774937,Belfry Road - Droitwich,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.22
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.27
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.28
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,241.8
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.54
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.93
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.31
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
774937,Belfry Road - Droitwich,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.38
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.94
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.63
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,242.0
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
