Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.98
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.74
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.7
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
774937,Belfry Road - Droitwich,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.47
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.57
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.46
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.15
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.61
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.49
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.41
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
774937,Belfry Road - Droitwich,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.54
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.91
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.12
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.9
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.75
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.84
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
774937,Belfry Road - Droitwich,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.34
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.67
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.75
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.2
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.08
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
774937,Belfry Road - Droitwich,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.41
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.13
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.08
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.78
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.16
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
774937,Belfry Road - Droitwich,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.24
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.16
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.45
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.21
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.46
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
774937,Belfry Road - Droitwich,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.3
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.94
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
774937,Belfry Road - Droitwich,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.46
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.21
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.86
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
774937,Belfry Road - Droitwich,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.5
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.12
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.33
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.48
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
774937,Belfry Road - Droitwich,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.28
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.74
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.25
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
774937,Belfry Road - Droitwich,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.67
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.22
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
