Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.39
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.92
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
774937,Belfry Road - Droitwich,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.62
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.95
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.99
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.28
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.1
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.12
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
774937,Belfry Road - Droitwich,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.19
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.85
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.19
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.5
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.24
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.5
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.65
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.36
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.03
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.65
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
774937,Belfry Road - Droitwich,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.2
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
