Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.75
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.07
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
774937,Belfry Road - Droitwich,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.88
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.0
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.35
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.79
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
774937,Belfry Road - Droitwich,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.45
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.52
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
774937,Belfry Road - Droitwich,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.64
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.25
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.98
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.34
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
774937,Belfry Road - Droitwich,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.89
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
774937,Belfry Road - Droitwich,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
774937,Belfry Road - Droitwich,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.47
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.43
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.71
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.06
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
774937,Belfry Road - Droitwich,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.69
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.69
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.3
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.69
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.0
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.46
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.82
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
