Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.95
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.46
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.54
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.13
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.96
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
774937,Belfry Road - Droitwich,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.61
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.79
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.96
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
774937,Belfry Road - Droitwich,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.36
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
774937,Belfry Road - Droitwich,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.77
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
774937,Belfry Road - Droitwich,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.17
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.67
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
774937,Belfry Road - Droitwich,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.51
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.84
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
774937,Belfry Road - Droitwich,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.78
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.07
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.85
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.26
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.47
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
774937,Belfry Road - Droitwich,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.07
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.4
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.25
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
774937,Belfry Road - Droitwich,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.27
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.03
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.65
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.14
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
774937,Belfry Road - Droitwich,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.49
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.6
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
