Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.76
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.53
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
774937,Belfry Road - Droitwich,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.13
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.63
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.46
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.75
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
774937,Belfry Road - Droitwich,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.34
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.93
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.39
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.91
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
774937,Belfry Road - Droitwich,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.04
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
774937,Belfry Road - Droitwich,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.43
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.14
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.17
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.9
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.12
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
774937,Belfry Road - Droitwich,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.93
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.84
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
774937,Belfry Road - Droitwich,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.01
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
