Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
