Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
