Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
