Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.04
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
774937,Belfry Road - Droitwich,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.31
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.11
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.42
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
774937,Belfry Road - Droitwich,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
