Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.72
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.53
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.62
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
774937,Belfry Road - Droitwich,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.97
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.79
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
774937,Belfry Road - Droitwich,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.13
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
774937,Belfry Road - Droitwich,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.69
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.25
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
774937,Belfry Road - Droitwich,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.25
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.13
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.09
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.41
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
774937,Belfry Road - Droitwich,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.76
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.72
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.94
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
774937,Belfry Road - Droitwich,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.59
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.83
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.78
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.73
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
774937,Belfry Road - Droitwich,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.4
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.2
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
774937,Belfry Road - Droitwich,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.78
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.76
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.64
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.87
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.06
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.28
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
774937,Belfry Road - Droitwich,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
