Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.78
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.76
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.68
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
774937,Belfry Road - Droitwich,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.89
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.97
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
774937,Belfry Road - Droitwich,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.97
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.03
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.32
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.25
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
774937,Belfry Road - Droitwich,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.74
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.24
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.7
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
774937,Belfry Road - Droitwich,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.46
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.44
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.63
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
774937,Belfry Road - Droitwich,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.1
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.38
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.76
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.88
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.49
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
774937,Belfry Road - Droitwich,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.82
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.63
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.69
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.34
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.76
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
774937,Belfry Road - Droitwich,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.6
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.61
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.27
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.89
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.33
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.51
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.95
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
774937,Belfry Road - Droitwich,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.48
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.58
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.77
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.54
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.64
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
774937,Belfry Road - Droitwich,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.69
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.62
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.28
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.29
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.98
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.82
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
774937,Belfry Road - Droitwich,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.44
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.58
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.92
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.0
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.09
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.6
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.95
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
