Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
774937,Belfry Road - Droitwich,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.82
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.15
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.24
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.64
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.5
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
774937,Belfry Road - Droitwich,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.26
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.31
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.05
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.88
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
774937,Belfry Road - Droitwich,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.82
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.82
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.44
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.64
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.14
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
774937,Belfry Road - Droitwich,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.63
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.31
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.79
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.98
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.26
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.07
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.46
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.27
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.66
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.96
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.37
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.45
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
774937,Belfry Road - Droitwich,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.24
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.34
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.6
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.86
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.76
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
774937,Belfry Road - Droitwich,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.38
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.12
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.1
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.3
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.93
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.16
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
774937,Belfry Road - Droitwich,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.5
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.99
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.81
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.13
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.27
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
774937,Belfry Road - Droitwich,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.09
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.83
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.41
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.82
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.04
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
774937,Belfry Road - Droitwich,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.3
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.43
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.4
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.03
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.22
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.33
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
774937,Belfry Road - Droitwich,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
