Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.67
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
